Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.03
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.35
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.61
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.8
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,64.5
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,23.8
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.57
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.13
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
605802,Waterloo Industrial Estate,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.36
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.54
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,23.8
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.07
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
605802,Waterloo Industrial Estate,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.6
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.61
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.51
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,23.9
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.18
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.93
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
605802,Waterloo Industrial Estate,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.79
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.6
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.53
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,23.9
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.42
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605802,Waterloo Industrial Estate,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.88
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.86
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.88
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
605802,Waterloo Industrial Estate,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.15
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.32
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.36
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.47
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.56
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.75
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.43
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.24
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
605802,Waterloo Industrial Estate,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
