Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.42
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.62
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.66
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.91
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,24.1
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.31
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.69
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605802,Waterloo Industrial Estate,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.63
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.3
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.83
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.53
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.57
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,24.2
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.73
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
605802,Waterloo Industrial Estate,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.51
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.4
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.09
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,24.2
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.53
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
605802,Waterloo Industrial Estate,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.85
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.33
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.12
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.11
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.04
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,24.3
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.03
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
605802,Waterloo Industrial Estate,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.24
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.19
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.26
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,24.3
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
605802,Waterloo Industrial Estate,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.91
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.58
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,24.4
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
605802,Waterloo Industrial Estate,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.77
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.81
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.75
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.46
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,24.4
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.46
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
605802,Waterloo Industrial Estate,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.26
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.07
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.07
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.88
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
