Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,24.5
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.71
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
605802,Waterloo Industrial Estate,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.74
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.64
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.52
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,24.6
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.88
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.25
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
605802,Waterloo Industrial Estate,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.65
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.81
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.3
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,24.6
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605802,Waterloo Industrial Estate,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.83
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.76
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.0
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,24.7
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
605802,Waterloo Industrial Estate,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.44
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.76
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.85
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.8
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,24.8
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605802,Waterloo Industrial Estate,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.34
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.12
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.3
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,24.8
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.08
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
605802,Waterloo Industrial Estate,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.15
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.26
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.29
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.45
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,24.9
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.76
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
605802,Waterloo Industrial Estate,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.57
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.91
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.19
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,24.9
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.46
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
