Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.83
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605802,Waterloo Industrial Estate,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.63
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.04
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.21
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.93
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,25.0
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.58
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
605802,Waterloo Industrial Estate,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.7
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.02
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.21
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,25.1
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.87
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
605802,Waterloo Industrial Estate,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.98
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.75
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.71
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.28
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,25.1
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.29
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
605802,Waterloo Industrial Estate,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.99
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.24
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.16
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,25.3
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
605802,Waterloo Industrial Estate,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.45
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.12
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.9
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.33
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,25.3
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.25
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
605802,Waterloo Industrial Estate,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.84
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.1
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.88
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.5
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,25.4
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605802,Waterloo Industrial Estate,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.43
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.65
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.66
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,25.4
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605802,Waterloo Industrial Estate,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
