Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.07
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.77
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.59
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,25.5
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.94
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
605802,Waterloo Industrial Estate,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.37
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.06
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.13
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.59
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,25.6
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
605802,Waterloo Industrial Estate,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.34
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.13
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.28
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,25.6
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
605802,Waterloo Industrial Estate,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.89
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.72
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.2
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,25.7
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.59
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605802,Waterloo Industrial Estate,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.89
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.94
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.38
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,25.8
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
605802,Waterloo Industrial Estate,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.62
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.52
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.59
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,25.9
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
605802,Waterloo Industrial Estate,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.18
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.63
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.75
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.2
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,25.9
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
605802,Waterloo Industrial Estate,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.22
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.41
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.61
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
