Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,26.0
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.8
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605802,Waterloo Industrial Estate,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.39
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.5
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.95
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,26.1
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.55
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
605802,Waterloo Industrial Estate,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.29
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.72
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.35
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.27
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,26.1
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.37
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
605802,Waterloo Industrial Estate,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.92
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.26
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.85
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.36
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.12
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.63
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.1
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,26.2
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.52
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.45
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
605802,Waterloo Industrial Estate,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.66
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.05
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.05
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.17
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.94
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.01
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.7
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.3
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,26.3
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.46
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.68
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.32
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
605802,Waterloo Industrial Estate,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.97
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.98
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.63
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.56
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.27
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.05
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.9
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.4
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,26.3
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.47
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.87
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.76
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.05
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.02
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
605802,Waterloo Industrial Estate,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.84
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.26
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.07
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.07
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.69
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.57
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,26.4
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.34
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.53
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
605802,Waterloo Industrial Estate,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.02
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.84
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.4
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.49
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,26.4
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
