Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.04
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.38
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
605802,Waterloo Industrial Estate,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.18
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.29
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.47
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.53
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.98
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.88
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.8
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,26.4
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.95
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.97
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.88
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
605802,Waterloo Industrial Estate,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.69
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.98
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.72
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.75
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.85
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.12
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.6
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,26.4
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.12
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.96
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.9
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
605802,Waterloo Industrial Estate,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.02
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.61
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.37
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.07
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.69
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.41
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.4
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,26.4
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.58
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.38
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.29
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.58
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
605802,Waterloo Industrial Estate,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.85
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.42
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.99
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.29
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.84
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.36
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,26.3
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.34
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.24
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.09
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
605802,Waterloo Industrial Estate,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.34
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.95
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.18
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.32
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,26.3
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.48
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.62
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.85
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.03
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
605802,Waterloo Industrial Estate,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.54
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,26.3
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.03
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.87
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.12
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
605802,Waterloo Industrial Estate,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.33
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.09
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.54
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,26.2
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.2
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.31
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.69
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
605802,Waterloo Industrial Estate,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
