Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.55
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.42
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.7
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.05
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,26.1
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.97
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.24
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
605802,Waterloo Industrial Estate,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.79
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.28
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.58
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.18
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.44
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.31
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.88
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.2
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.42
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.14
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,26.1
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.04
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.21
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.25
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
605802,Waterloo Industrial Estate,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.15
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.67
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.96
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.04
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.32
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.25
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.54
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.03
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.64
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,26.0
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.63
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.66
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.67
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
605802,Waterloo Industrial Estate,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.52
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.05
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.09
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.22
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.67
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.79
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.1
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.14
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,25.9
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.12
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.07
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.74
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
605802,Waterloo Industrial Estate,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.06
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.21
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.84
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.79
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.55
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.01
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.11
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,26.0
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.71
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.28
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.38
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.22
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
605802,Waterloo Industrial Estate,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.14
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.45
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.33
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.24
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.42
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.64
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.14
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.62
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.96
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.74
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.36
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,26.1
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.78
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.89
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.75
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
605802,Waterloo Industrial Estate,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.76
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.98
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.05
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.39
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.35
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.86
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.91
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.32
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.51
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.31
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,26.0
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.12
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.77
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.37
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.36
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.71
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
605802,Waterloo Industrial Estate,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.81
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.49
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.34
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.03
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
