Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.13
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.01
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.39
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,26.0
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.55
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.84
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.17
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
605802,Waterloo Industrial Estate,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.69
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.38
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.66
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.16
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.13
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.29
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.56
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.39
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.85
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.22
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,26.0
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.07
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.22
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.08
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.89
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.78
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
605802,Waterloo Industrial Estate,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.64
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.88
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.91
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.26
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.33
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.11
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.53
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.8
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.34
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.16
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,26.0
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.37
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.2
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.94
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.25
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.86
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
605802,Waterloo Industrial Estate,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.8
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.07
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.24
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.23
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.2
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.43
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.76
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.46
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.21
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,26.1
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.16
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.68
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.77
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.97
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.19
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.59
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
605802,Waterloo Industrial Estate,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.92
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.9
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.0
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.94
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.02
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.87
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.24
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.04
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.2
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.57
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,26.3
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.31
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.51
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
605802,Waterloo Industrial Estate,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.83
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.05
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.62
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.03
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.37
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.58
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.55
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,26.4
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.64
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.82
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
605802,Waterloo Industrial Estate,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.89
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.12
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.24
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.63
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.52
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.7
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,26.4
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.81
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.53
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
605802,Waterloo Industrial Estate,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.32
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.56
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.61
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.82
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.09
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.82
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.1
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.08
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
