Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,26.4
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.29
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.18
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.83
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
605802,Waterloo Industrial Estate,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.52
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.46
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.77
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.14
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.06
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.79
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.85
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.1
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.08
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.54
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.47
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,26.3
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.84
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.15
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
605802,Waterloo Industrial Estate,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.62
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.13
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.92
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.56
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.6
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.32
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.48
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.26
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.84
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.79
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.16
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.21
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,26.2
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.04
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.82
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.06
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.66
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.42
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
605802,Waterloo Industrial Estate,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.18
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.59
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.68
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.39
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.71
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.38
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.3
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.35
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.76
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.86
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.38
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.74
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.76
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.69
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.08
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.4
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,26.1
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.52
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.67
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.53
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.88
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.59
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
605802,Waterloo Industrial Estate,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.82
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.83
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.15
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.11
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.91
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.65
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.82
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.37
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.42
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.23
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.85
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,26.1
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.76
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.69
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.74
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.59
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
605802,Waterloo Industrial Estate,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.6
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.33
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.69
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.3
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.46
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.36
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.6
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.2
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.06
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.8
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.03
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.91
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,25.9
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.45
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.28
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.29
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.26
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.25
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.6
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
605802,Waterloo Industrial Estate,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.36
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.68
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.81
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.42
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.11
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.33
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.76
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.7
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.2
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,185.2
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.05
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.66
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.13
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.2
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,25.8
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.62
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.46
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.5
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.91
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.56
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.08
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
605802,Waterloo Industrial Estate,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.31
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.31
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.55
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.22
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.49
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.81
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.09
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.23
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.58
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.27
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.76
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.95
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.4
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.9
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,25.6
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.22
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.75
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.56
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.88
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.51
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
605802,Waterloo Industrial Estate,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
