Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.3
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.8
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.03
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.83
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.62
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.88
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.36
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.94
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.6
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.82
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.42
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.13
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.7
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.2
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,25.4
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.43
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.6
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.01
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.97
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.3
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.61
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
605802,Waterloo Industrial Estate,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.86
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.29
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.33
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.82
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.12
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.66
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.1
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.26
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.71
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.47
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.44
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.8
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,25.4
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.88
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.27
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.82
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.65
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.12
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
605802,Waterloo Industrial Estate,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.81
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.57
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.47
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.3
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.78
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.43
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.78
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.39
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.63
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.65
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.05
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.1
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,25.3
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.67
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.16
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.38
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.43
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.67
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
605802,Waterloo Industrial Estate,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.13
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.36
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.45
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.22
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.14
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.98
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.7
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.43
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.1
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.52
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.67
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.46
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.56
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.2
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.73
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.32
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.8
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.5
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.3
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,25.1
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.26
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.54
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.45
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.81
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.1
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.6
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
605802,Waterloo Industrial Estate,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.86
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.59
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.05
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.29
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.95
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.84
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.47
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.04
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.15
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.28
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.32
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.58
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.84
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.2
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,176.3
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.9
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,24.9
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.56
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.5
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.78
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.42
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.67
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.94
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
605802,Waterloo Industrial Estate,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.35
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.78
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.31
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.78
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.46
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.2
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.07
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.36
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.71
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.41
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.56
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.9
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.6
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.7
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.9
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,24.7
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.91
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.96
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.44
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.8
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,89.17
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
605802,Waterloo Industrial Estate,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.01
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.7
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.5
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.84
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.97
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.42
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.44
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.48
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.75
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.54
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.77
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.4
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.44
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.2
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,24.5
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.38
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.58
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.67
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.84
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.33
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.23
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
605802,Waterloo Industrial Estate,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.29
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.1
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.29
