Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.4
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.85
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.61
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.3
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.94
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.18
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.28
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.44
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.71
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.79
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.8
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.8
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,24.3
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.18
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.18
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.12
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.85
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
605802,Waterloo Industrial Estate,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.15
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.88
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.21
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.1
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.07
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.3
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.2
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.7
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.44
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.05
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.86
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.31
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.78
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.3
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,24.1
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.34
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.51
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.92
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.77
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.89
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,95.37
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
605802,Waterloo Industrial Estate,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.34
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.06
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.37
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.4
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.8
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.34
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.63
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.64
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.28
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.16
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.4
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
605802,Waterloo Industrial Estate,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.87
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.53
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.81
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.79
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.91
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.8
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.08
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.54
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.68
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.53
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.6
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.03
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.42
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.25
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.12
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
605802,Waterloo Industrial Estate,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.42
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.39
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.88
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.3
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.73
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.29
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.1
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.62
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.64
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.59
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.2
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.95
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,23.9
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.42
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.99
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.4
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.02
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
605802,Waterloo Industrial Estate,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.61
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.29
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.78
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.25
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.2
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.92
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.92
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.8
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.33
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.9
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.3
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.8
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.4
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,23.7
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.66
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.79
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.37
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
605802,Waterloo Industrial Estate,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.45
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.3
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.97
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.98
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.29
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.36
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.12
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.57
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.4
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,23.5
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.49
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.55
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.66
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
605802,Waterloo Industrial Estate,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.38
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.14
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.02
