Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.72
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.62
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.8
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.11
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.95
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.9
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,191.0
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,23.2
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.2
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.59
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,89.89
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
605802,Waterloo Industrial Estate,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.52
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.22
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.77
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.15
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.24
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.95
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.24
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.92
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.8
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.1
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,23.1
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.83
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.29
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,91.27
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
605802,Waterloo Industrial Estate,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.9
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.94
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.6
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.93
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.6
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.59
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,58.3
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.73
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.01
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.74
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.04
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.44
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.96
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.3
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,22.9
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.41
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,78.82
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.9
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,99.76
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
605802,Waterloo Industrial Estate,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.83
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.36
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.45
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.59
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.4
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.7
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.79
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.59
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.21
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.43
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.96
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.3
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,22.8
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.72
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.11
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,98.61
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
605802,Waterloo Industrial Estate,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.84
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.04
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.34
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.37
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.29
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.4
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.3
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.55
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.59
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.1
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.68
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.92
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.2
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,22.6
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.33
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.96
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,95.12
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
605802,Waterloo Industrial Estate,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.63
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.26
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.66
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.2
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.59
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.42
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.92
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.59
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.24
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.0
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,22.4
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.44
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.97
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.25
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,88.49
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
605802,Waterloo Industrial Estate,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.41
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.5
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.8
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.61
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.18
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.96
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.72
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.37
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.27
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.78
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.0
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,22.2
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.19
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,76.16
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.82
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,88.87
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
605802,Waterloo Industrial Estate,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.16
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.62
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.9
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.35
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.81
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.25
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.7
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.88
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.49
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,22.1
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.58
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.03
