Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.48
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,87.07
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
605802,Waterloo Industrial Estate,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.4
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.84
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.22
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.95
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.13
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.2
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.2
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,21.9
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.38
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.57
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,82.83
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
605802,Waterloo Industrial Estate,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.46
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.53
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.6
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.14
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.52
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.41
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.1
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.4
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.06
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,82.03
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
605802,Waterloo Industrial Estate,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,21.7
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.82
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
605802,Waterloo Industrial Estate,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.57
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.2
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
605802,Waterloo Industrial Estate,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.85
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.9
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.64
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.23
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.09
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
605802,Waterloo Industrial Estate,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.56
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.94
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.48
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.93
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.2
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.74
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.53
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.43
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
605802,Waterloo Industrial Estate,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.84
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.84
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.31
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
