Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.16
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,21.7
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
605802,Waterloo Industrial Estate,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.32
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.08
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,67.6
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.68
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
605802,Waterloo Industrial Estate,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.82
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.75
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.85
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.64
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,67.4
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.1
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.46
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.28
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
605802,Waterloo Industrial Estate,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.62
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.11
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.05
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.18
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,59.7
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.99
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
605802,Waterloo Industrial Estate,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.37
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.61
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.46
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.39
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.7
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605802,Waterloo Industrial Estate,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.74
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.93
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.73
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.19
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
605802,Waterloo Industrial Estate,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.61
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.65
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.53
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.19
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,57.7
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.42
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605802,Waterloo Industrial Estate,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.89
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.84
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.87
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
