Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605802,Waterloo Industrial Estate,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.04
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.79
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.2
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.26
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.64
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605802,Waterloo Industrial Estate,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.39
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.1
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.34
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.24
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.08
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
605802,Waterloo Industrial Estate,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.89
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.4
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.6
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.03
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
605802,Waterloo Industrial Estate,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.5
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.11
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.31
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,56.7
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
605802,Waterloo Industrial Estate,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.44
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.97
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.28
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.07
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
605802,Waterloo Industrial Estate,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.66
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.08
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.5
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.54
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
605802,Waterloo Industrial Estate,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.85
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.18
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.36
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.38
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
