Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
605802,Waterloo Industrial Estate,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.68
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.92
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.17
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.81
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.86
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.52
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
605802,Waterloo Industrial Estate,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.98
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.64
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.92
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.15
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.9
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.55
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
605802,Waterloo Industrial Estate,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.85
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.86
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.13
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.94
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
605802,Waterloo Industrial Estate,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.08
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.04
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.04
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.52
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
605802,Waterloo Industrial Estate,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.88
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.6
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.61
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.02
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605802,Waterloo Industrial Estate,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.6
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.27
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
605802,Waterloo Industrial Estate,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.24
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.53
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
605802,Waterloo Industrial Estate,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
