Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.58
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.9
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.86
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
605802,Waterloo Industrial Estate,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.69
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.26
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.57
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,59.26
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
605802,Waterloo Industrial Estate,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.24
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.22
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.75
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.17
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
605802,Waterloo Industrial Estate,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.39
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.63
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
605802,Waterloo Industrial Estate,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.86
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.89
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.56
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.11
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,54.6
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.57
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
605802,Waterloo Industrial Estate,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.67
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.47
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.15
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.34
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.89
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
605802,Waterloo Industrial Estate,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.05
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.24
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.75
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.99
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
605802,Waterloo Industrial Estate,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.22
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.88
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.37
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.84
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,68.1
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
