Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.29
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
605802,Waterloo Industrial Estate,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.51
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.19
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.74
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.26
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,69.0
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.57
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.07
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605802,Waterloo Industrial Estate,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.08
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.01
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.69
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.83
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,71.6
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.39
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.35
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605802,Waterloo Industrial Estate,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.5
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.95
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.44
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.93
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,71.4
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.88
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605802,Waterloo Industrial Estate,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.94
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.83
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.3
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.79
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,71.4
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605802,Waterloo Industrial Estate,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.84
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.94
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.26
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.74
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.2
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,20.7
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.52
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.31
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
605802,Waterloo Industrial Estate,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.33
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.93
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.26
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.6
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,70.6
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.9
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.59
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.14
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
605802,Waterloo Industrial Estate,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.46
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.59
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.97
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.21
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.65
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,67.2
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,20.9
