Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
605802,Waterloo Industrial Estate,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.84
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.54
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.79
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.19
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,69.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605802,Waterloo Industrial Estate,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.35
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.62
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.9
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.72
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,66.8
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.51
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.71
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
605802,Waterloo Industrial Estate,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.41
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.56
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.87
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.32
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,73.0
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.62
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605802,Waterloo Industrial Estate,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.56
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.42
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.83
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.89
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,71.2
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
605802,Waterloo Industrial Estate,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.16
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.44
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.8
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,72.3
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.9
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,61.14
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605802,Waterloo Industrial Estate,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.26
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.06
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.98
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.95
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.28
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.77
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605802,Waterloo Industrial Estate,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.16
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.5
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.25
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.67
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.4
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
605802,Waterloo Industrial Estate,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
