Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.14
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.39
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.13
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.3
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
605802,Waterloo Industrial Estate,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.78
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.99
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.76
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.6
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.13
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.81
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.45
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.27
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.76
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605802,Waterloo Industrial Estate,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.34
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.49
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.25
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.34
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605802,Waterloo Industrial Estate,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.12
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.97
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
605802,Waterloo Industrial Estate,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.11
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.93
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
605802,Waterloo Industrial Estate,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.68
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,21.7
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.8
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
605802,Waterloo Industrial Estate,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.98
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.47
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
