Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.15
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
605802,Waterloo Industrial Estate,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.61
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.7
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.86
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.48
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
605802,Waterloo Industrial Estate,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.16
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.26
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.34
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.93
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,21.9
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.45
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.48
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
605802,Waterloo Industrial Estate,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.66
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.28
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.79
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.15
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,22.0
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
605802,Waterloo Industrial Estate,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.81
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.56
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,22.1
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.51
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
605802,Waterloo Industrial Estate,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.15
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.28
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.92
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.05
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,22.2
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
605802,Waterloo Industrial Estate,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.07
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.63
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.19
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,22.3
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.21
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
605802,Waterloo Industrial Estate,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.48
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.0
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.36
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.76
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
