Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,22.4
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.41
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.34
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605802,Waterloo Industrial Estate,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.58
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.68
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.07
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,22.5
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
605802,Waterloo Industrial Estate,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.22
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.51
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.84
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,22.6
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.01
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
605802,Waterloo Industrial Estate,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.24
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.95
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.26
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,22.7
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.96
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
605802,Waterloo Industrial Estate,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.17
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.65
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.14
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,22.8
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.76
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.35
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
605802,Waterloo Industrial Estate,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.51
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.0
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,22.9
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.1
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
605802,Waterloo Industrial Estate,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.28
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.31
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,22.9
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.83
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
605802,Waterloo Industrial Estate,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.11
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.33
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.76
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,52.9
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,23.0
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.45
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.91
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605802,Waterloo Industrial Estate,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
