Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.74
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.92
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.43
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,23.1
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.96
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.25
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
605802,Waterloo Industrial Estate,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.54
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.14
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,23.2
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.46
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605802,Waterloo Industrial Estate,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.59
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.63
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.57
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.88
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.89
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.55
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.12
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
605802,Waterloo Industrial Estate,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.97
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.62
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.7
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.76
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.27
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.9
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.01
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.54
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.15
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
605802,Waterloo Industrial Estate,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.09
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.55
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.43
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.98
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,23.4
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.91
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
605802,Waterloo Industrial Estate,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.4
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.7
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,23.5
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.55
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605802,Waterloo Industrial Estate,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.11
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.99
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,23.6
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.44
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605802,Waterloo Industrial Estate,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.32
