Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.97
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.79
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.2
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,23.8
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.75
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
605802,Waterloo Industrial Estate,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,23.9
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.9
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
605802,Waterloo Industrial Estate,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.79
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.3
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.58
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.13
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.61
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.9
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
605802,Waterloo Industrial Estate,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.4
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.57
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.03
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.76
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.43
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,24.1
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.59
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
605802,Waterloo Industrial Estate,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,24.1
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.68
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
605802,Waterloo Industrial Estate,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.37
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,24.3
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.79
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
605802,Waterloo Industrial Estate,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,24.3
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.05
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
605802,Waterloo Industrial Estate,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.53
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.29
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
