Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,24.4
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.85
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.27
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
605802,Waterloo Industrial Estate,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.27
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.54
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.47
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,24.5
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.93
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
605802,Waterloo Industrial Estate,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.72
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.76
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.61
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.2
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,24.5
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.17
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.24
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.79
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
605802,Waterloo Industrial Estate,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.8
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.67
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.1
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,24.6
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.47
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.83
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.96
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
605802,Waterloo Industrial Estate,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.3
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.64
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.76
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.89
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.89
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.28
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,24.6
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.29
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.31
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.02
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
605802,Waterloo Industrial Estate,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.15
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.5
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.21
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.39
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.03
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.18
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,24.7
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.08
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.29
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
605802,Waterloo Industrial Estate,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.42
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.39
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.08
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.19
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.46
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.76
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,161.1
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,24.8
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.73
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.07
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.4
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.34
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
605802,Waterloo Industrial Estate,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.9
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.26
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.94
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.9
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.64
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.11
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.85
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.04
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,24.7
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.29
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.4
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.35
