Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.84
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
605802,Waterloo Industrial Estate,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.55
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.68
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.25
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.51
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.18
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.36
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.4
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.94
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.94
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.08
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.07
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.4
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,24.6
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.84
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.82
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.79
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.02
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.05
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
605802,Waterloo Industrial Estate,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.7
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.86
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.16
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.12
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.56
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.64
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.23
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.03
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.18
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.17
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,24.6
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.93
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.16
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.95
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,83.06
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.64
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,98.68
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
605802,Waterloo Industrial Estate,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.85
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.21
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.04
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.04
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.93
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.51
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.1
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.8
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.15
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.6
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.36
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.2
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.99
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.2
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,24.6
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.27
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.57
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,86.09
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.01
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.47
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
605802,Waterloo Industrial Estate,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.59
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.25
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.48
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.61
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.44
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,24.5
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.35
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.6
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.34
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
605802,Waterloo Industrial Estate,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.0
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.11
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.12
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.54
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.5
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.1
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.7
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,24.5
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.22
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.89
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.99
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.9
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,95.59
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
605802,Waterloo Industrial Estate,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.82
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.76
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.6
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.75
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.73
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.58
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.1
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.54
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,24.4
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.11
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,81.12
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.45
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.57
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
605802,Waterloo Industrial Estate,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.37
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.54
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.98
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.32
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.03
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.4
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.9
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.9
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,24.4
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.86
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.5
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,97.86
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
605802,Waterloo Industrial Estate,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
