Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.75
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.8
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.94
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.04
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.61
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.9
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.3
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.44
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.56
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.09
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.39
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.88
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.8
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,24.3
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,80.74
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.41
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,100.49
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
605802,Waterloo Industrial Estate,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.33
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.62
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.3
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.24
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.73
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.29
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.6
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.99
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.15
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.85
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.78
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.79
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,24.3
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.19
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.03
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.52
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,104.13
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
605802,Waterloo Industrial Estate,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.61
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.21
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.51
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.12
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.29
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.62
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.96
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.99
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.7
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.91
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,24.2
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.54
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.19
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.55
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,82.15
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.01
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,97.06
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
605802,Waterloo Industrial Estate,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.4
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.0
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.26
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.77
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.69
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.81
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.29
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.48
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.87
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.49
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.36
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.18
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.2
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,24.1
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.12
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.88
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.91
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.71
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.93
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
605802,Waterloo Industrial Estate,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.61
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.23
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.9
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.12
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.03
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.1
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.6
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.03
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.66
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.79
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.5
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.61
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.05
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.2
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.42
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.26
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,84.94
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.96
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,99.16
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
605802,Waterloo Industrial Estate,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.43
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.86
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.4
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.2
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.75
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.99
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.06
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.43
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.09
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.53
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.25
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.95
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,23.9
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.87
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.39
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.82
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,94.36
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
605802,Waterloo Industrial Estate,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.67
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.01
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.22
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.43
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.46
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.73
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.84
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.16
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.84
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.85
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.86
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.8
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,23.8
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.09
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.57
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.53
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,99.56
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
605802,Waterloo Industrial Estate,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.9
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.21
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.68
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.46
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.6
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.49
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.1
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.6
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
