Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.86
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.05
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.29
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.72
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.16
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,23.6
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.16
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.35
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,97.15
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
605802,Waterloo Industrial Estate,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.03
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.35
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.09
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.56
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.32
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.27
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.36
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.48
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.57
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.31
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.11
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.97
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,23.5
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.72
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.46
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.38
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.56
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
605802,Waterloo Industrial Estate,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.89
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.37
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.66
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.85
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.62
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.23
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.78
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.71
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.74
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.43
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,23.2
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.63
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.87
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.24
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,87.95
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
605802,Waterloo Industrial Estate,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.39
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.86
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.34
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.75
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.17
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.37
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.45
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.15
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,23.2
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.01
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.8
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.72
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.19
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,86.29
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
605802,Waterloo Industrial Estate,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.61
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.17
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.53
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.5
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.28
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.2
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.43
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.79
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.14
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.49
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.61
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.04
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
605802,Waterloo Industrial Estate,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.83
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.19
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.03
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.19
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.31
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.95
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.42
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.55
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,23.1
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.83
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.23
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.79
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
605802,Waterloo Industrial Estate,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.28
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.51
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.77
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.06
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,55.9
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.52
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.02
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.3
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.56
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.21
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,23.2
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.19
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.91
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,98.06
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
605802,Waterloo Industrial Estate,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,54.1
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.23
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.38
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.4
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.5
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.51
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.73
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.82
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,23.4
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
