Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.66
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,80.62
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.43
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,106.2
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
605802,Waterloo Industrial Estate,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.65
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.03
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.32
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.51
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.33
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.76
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.47
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.81
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.58
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.2
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.61
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.24
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,90.52
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,109.38
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
605802,Waterloo Industrial Estate,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.87
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.54
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.64
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.9
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.62
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.89
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.81
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.61
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.88
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.01
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.7
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.81
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.76
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,103.89
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
605802,Waterloo Industrial Estate,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.26
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.69
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.19
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.86
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.04
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.19
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.08
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.42
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.7
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.27
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.4
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.5
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.1
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.31
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.09
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,106.92
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
605802,Waterloo Industrial Estate,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.66
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.65
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.12
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.5
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.94
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.7
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.2
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.3
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.39
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.48
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.04
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.69
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.34
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,51.4
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.2
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.4
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.3
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.29
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.88
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,85.97
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.61
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,111.02
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
605802,Waterloo Industrial Estate,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,54.9
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.31
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.99
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.44
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.25
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.74
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.7
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.49
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.05
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.9
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.73
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.94
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.07
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.75
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.93
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,106.06
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
605802,Waterloo Industrial Estate,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.88
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.08
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.36
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.31
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.7
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.3
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.33
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.29
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.58
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,23.2
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.35
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.05
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.99
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.24
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.38
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,102.57
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
605802,Waterloo Industrial Estate,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.98
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.1
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.81
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.55
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.02
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.68
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.1
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.15
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.39
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.73
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.23
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.38
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.3
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,23.1
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.34
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.74
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.33
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,104.02
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
605802,Waterloo Industrial Estate,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.9
605802,Waterloo Industrial Estate,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
605802,Waterloo Industrial Estate,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
605802,Waterloo Industrial Estate,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
605802,Waterloo Industrial Estate,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
605802,Waterloo Industrial Estate,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
