Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.12
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.93
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.15
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.55
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.4
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,21.9
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.62
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.28
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.29
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,100.21
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
605802,Waterloo Industrial Estate,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.68
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.77
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.09
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.11
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.76
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.82
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.92
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.82
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.83
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.18
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.98
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.55
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,100.02
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
605802,Waterloo Industrial Estate,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,56.1
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.83
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.07
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.32
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.34
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.34
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.87
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.1
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.83
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.45
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.97
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.58
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.07
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.21
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.8
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.8
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.67
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.68
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.3
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,112.47
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
605802,Waterloo Industrial Estate,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.56
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.67
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.53
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.11
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.43
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.4
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.6
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.88
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.24
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.38
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.43
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.43
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.8
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,89.75
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.84
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,109.92
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
605802,Waterloo Industrial Estate,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.6
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.83
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.11
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.82
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.37
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.21
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.13
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.6
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.0
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.94
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.6
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.56
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.9
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.18
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.4
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.1
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.56
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.03
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,89.56
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,82.47
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,119.03
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,192.2
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
605802,Waterloo Industrial Estate,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.1
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.64
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.61
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.04
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.03
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.23
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.24
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.3
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.19
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.93
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.25
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.2
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.17
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.4
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.65
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.64
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,105.2
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
605802,Waterloo Industrial Estate,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.04
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.35
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.2
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.74
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.25
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.74
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.7
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.5
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.91
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.93
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.02
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.07
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.63
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,103.6
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
605802,Waterloo Industrial Estate,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.57
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.77
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.37
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.75
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.63
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.41
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.8
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.1
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.72
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.55
