Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.18
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.64
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,81.26
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.38
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,104.89
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
605802,Waterloo Industrial Estate,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.02
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.97
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.64
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.47
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.37
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.41
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.3
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.9
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.13
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,60.0
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.07
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.36
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,103.93
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
605802,Waterloo Industrial Estate,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.17
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.77
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.26
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.01
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.82
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.99
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.3
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.0
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.86
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.85
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.8
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.17
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,82.68
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,103.97
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
605802,Waterloo Industrial Estate,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.9
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.78
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.9
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.87
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.71
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.69
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.09
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,186.0
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.43
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.64
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.8
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.69
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.67
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,84.14
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.31
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,105.15
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
605802,Waterloo Industrial Estate,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.16
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.57
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.55
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.95
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.28
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.08
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.6
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.19
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.06
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.56
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.33
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,75.81
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.62
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,102.54
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,167.6
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
605802,Waterloo Industrial Estate,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.86
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.77
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.96
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.11
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.86
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.85
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.5
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.4
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.33
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.81
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,79.94
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.1
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,101.33
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
605802,Waterloo Industrial Estate,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.97
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.65
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.85
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.24
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.79
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.3
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.34
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,60.6
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.27
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.09
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,97.12
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
605802,Waterloo Industrial Estate,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.34
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.17
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.62
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.23
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.96
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.99
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.64
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.09
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.33
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,91.12
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
