Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
605802,Waterloo Industrial Estate,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.41
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.14
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.52
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.02
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.41
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.75
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.14
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,85.58
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
605802,Waterloo Industrial Estate,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.54
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.8
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.49
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.51
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,58.0
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.66
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.7
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
605802,Waterloo Industrial Estate,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.31
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.4
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.54
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.91
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.36
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.51
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,75.48
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
605802,Waterloo Industrial Estate,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.16
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.86
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.44
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.42
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.25
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.49
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,158.1
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.87
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.52
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
605802,Waterloo Industrial Estate,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.62
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.19
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.28
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.49
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.68
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
605802,Waterloo Industrial Estate,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.6
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.01
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.46
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.56
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.86
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.28
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.22
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.06
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
605802,Waterloo Industrial Estate,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.67
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.7
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,79.2
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.92
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
605802,Waterloo Industrial Estate,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
