Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.92
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.44
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,62.1
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.94
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605802,Waterloo Industrial Estate,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.7
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.71
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
605802,Waterloo Industrial Estate,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.97
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.26
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.02
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
605802,Waterloo Industrial Estate,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.84
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.24
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.99
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.9
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.86
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
605802,Waterloo Industrial Estate,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.97
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.56
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.83
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.76
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605802,Waterloo Industrial Estate,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.5
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.65
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.32
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.61
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.21
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.15
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
605802,Waterloo Industrial Estate,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.0
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.39
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.26
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.91
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.11
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605802,Waterloo Industrial Estate,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.74
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.64
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.55
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
