Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.6
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
605802,Waterloo Industrial Estate,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.56
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.57
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.39
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.64
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.49
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.05
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
605802,Waterloo Industrial Estate,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.15
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.74
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.38
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.58
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605802,Waterloo Industrial Estate,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.59
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.62
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.5
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.52
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.59
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
605802,Waterloo Industrial Estate,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.43
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.56
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.39
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
605802,Waterloo Industrial Estate,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.8
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.66
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.63
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.59
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.84
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.66
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
605802,Waterloo Industrial Estate,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.41
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.09
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.08
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.27
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.4
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
605802,Waterloo Industrial Estate,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.18
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.8
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.71
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
