Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,58.03
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
605802,Waterloo Industrial Estate,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.56
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.79
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.59
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,19.3
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
605802,Waterloo Industrial Estate,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.52
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.82
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.75
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.43
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.3
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
605802,Waterloo Industrial Estate,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.76
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.99
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.92
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.27
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
605802,Waterloo Industrial Estate,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.97
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.95
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.01
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.45
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.94
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
605802,Waterloo Industrial Estate,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.0
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.31
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.49
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.29
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.45
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.28
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
605802,Waterloo Industrial Estate,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.4
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.91
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.86
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.22
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,59.36
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
605802,Waterloo Industrial Estate,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.73
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.57
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.57
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,59.7
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.22
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
605802,Waterloo Industrial Estate,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
