Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.57
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.3
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.47
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.68
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.1
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
605802,Waterloo Industrial Estate,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.22
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.16
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.21
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.83
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,57.8
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605802,Waterloo Industrial Estate,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.74
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.81
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.54
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.03
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,19.3
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605802,Waterloo Industrial Estate,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.41
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.75
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.43
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.56
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,19.3
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.72
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
605802,Waterloo Industrial Estate,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.82
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.71
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.49
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.42
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.25
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
605802,Waterloo Industrial Estate,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.97
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.85
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.18
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.93
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.91
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
605802,Waterloo Industrial Estate,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.93
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.66
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.21
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.47
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,63.2
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.64
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
605802,Waterloo Industrial Estate,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.24
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.11
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.44
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.44
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
