Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.98
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
605802,Waterloo Industrial Estate,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.48
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.51
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.82
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.17
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,72.9
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.8
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
605802,Waterloo Industrial Estate,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.08
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.69
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.95
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.15
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.82
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
605802,Waterloo Industrial Estate,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.54
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.52
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.38
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.6
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.21
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.69
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.21
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
605802,Waterloo Industrial Estate,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.24
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.03
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.15
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.95
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.1
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.78
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
605802,Waterloo Industrial Estate,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.08
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.99
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.99
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.65
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,69.5
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.68
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.1
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
605802,Waterloo Industrial Estate,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.63
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.5
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.24
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.06
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,72.9
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.4
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,67.6
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
605802,Waterloo Industrial Estate,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.7
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.99
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,74.1
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
