Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.72
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
605802,Waterloo Industrial Estate,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.54
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.59
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.68
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
605802,Waterloo Industrial Estate,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.31
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.6
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,67.2
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.26
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
605802,Waterloo Industrial Estate,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.88
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.56
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.43
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,68.2
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
605802,Waterloo Industrial Estate,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,22.1
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.48
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.78
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.15
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605802,Waterloo Industrial Estate,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.22
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.52
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.84
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,22.2
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.92
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
605802,Waterloo Industrial Estate,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.53
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.93
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.08
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,22.2
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.39
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.93
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
605802,Waterloo Industrial Estate,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.49
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.53
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,22.3
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.63
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
605802,Waterloo Industrial Estate,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.0
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.11
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.37
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,22.4
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.93
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
605802,Waterloo Industrial Estate,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.55
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.92
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.34
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.26
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,22.4
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.2
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
605802,Waterloo Industrial Estate,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
