Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.74
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.06
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.33
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,22.5
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.79
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.06
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
605802,Waterloo Industrial Estate,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.51
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.94
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.39
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.99
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,22.5
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.19
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
605802,Waterloo Industrial Estate,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.79
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.97
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.21
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.13
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.96
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,22.4
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.71
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.63
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.41
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
605802,Waterloo Industrial Estate,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.02
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.51
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.76
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.2
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.1
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,22.6
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.99
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.38
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
605802,Waterloo Industrial Estate,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.32
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.76
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,22.8
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.9
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
605802,Waterloo Industrial Estate,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.23
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,23.1
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.92
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
605802,Waterloo Industrial Estate,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.33
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.73
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,23.2
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.59
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
605802,Waterloo Industrial Estate,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.44
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.12
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.49
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.99
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.17
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,23.2
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.39
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.19
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
605802,Waterloo Industrial Estate,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.84
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.25
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.21
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.87
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.16
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.79
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.4
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
