Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.12
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
605802,Waterloo Industrial Estate,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.65
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.63
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.17
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,23.3
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.08
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
605802,Waterloo Industrial Estate,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.17
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.92
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.19
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,23.4
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
605802,Waterloo Industrial Estate,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.88
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,23.5
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
605802,Waterloo Industrial Estate,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,23.7
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.31
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
605802,Waterloo Industrial Estate,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,23.9
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
605802,Waterloo Industrial Estate,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.03
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.52
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.43
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.67
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605802,Waterloo Industrial Estate,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,24.2
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605802,Waterloo Industrial Estate,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.02
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.67
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.02
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.6
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.81
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,24.2
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.18
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.32
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.52
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.06
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
605802,Waterloo Industrial Estate,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
