Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.13
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.22
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.32
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.32
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.59
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.96
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.0
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,24.1
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.98
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.16
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.57
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
605802,Waterloo Industrial Estate,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.68
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.09
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.56
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.97
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.93
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.65
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.39
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.42
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.38
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.14
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,24.2
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.55
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.21
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.97
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
605802,Waterloo Industrial Estate,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.16
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.37
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.99
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.34
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.94
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.66
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.5
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.23
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.42
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.27
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.01
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,24.3
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.67
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.04
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.13
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.68
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.05
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
605802,Waterloo Industrial Estate,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.12
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.04
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.25
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.93
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.76
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.22
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.52
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.98
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.53
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.85
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.41
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,24.3
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.91
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.03
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.32
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.83
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.46
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
605802,Waterloo Industrial Estate,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.27
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.12
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.35
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.76
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.62
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.71
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.1
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,24.5
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.96
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.38
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.1
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.59
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
605802,Waterloo Industrial Estate,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.83
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.07
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.81
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.72
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,24.7
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.93
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.11
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.9
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
605802,Waterloo Industrial Estate,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.81
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.27
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.52
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.22
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.31
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.52
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.25
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.49
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,24.7
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.51
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.05
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.71
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
605802,Waterloo Industrial Estate,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.56
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.62
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.16
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.84
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.25
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.06
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.27
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
