Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.95
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.8
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,24.8
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.78
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.98
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.9
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
605802,Waterloo Industrial Estate,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.43
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.65
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.89
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.77
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.79
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.33
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.44
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,24.7
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.72
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.2
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
605802,Waterloo Industrial Estate,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.83
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.49
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.2
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.81
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.64
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.73
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.38
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,24.7
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.31
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
605802,Waterloo Industrial Estate,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.48
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.66
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.96
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.89
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.38
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.59
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.56
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.44
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.04
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,24.9
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.58
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.47
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.29
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
605802,Waterloo Industrial Estate,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.26
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.91
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.85
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.59
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.35
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.23
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.45
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.7
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,25.0
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.52
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.91
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.78
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
605802,Waterloo Industrial Estate,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.18
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.66
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.94
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.13
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.01
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.17
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.09
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.64
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.76
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,25.0
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.16
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
605802,Waterloo Industrial Estate,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.24
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.23
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.9
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.21
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.92
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.01
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.53
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,25.0
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.92
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
605802,Waterloo Industrial Estate,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.19
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.73
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.6
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.28
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.76
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.06
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.88
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.51
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
