Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,25.0
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.27
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.13
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
605802,Waterloo Industrial Estate,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.2
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.28
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.77
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.98
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.58
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.39
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.8
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,25.0
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.6
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.28
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.8
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.28
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
605802,Waterloo Industrial Estate,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.53
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.09
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.85
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.27
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.95
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.7
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.95
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,25.0
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.07
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.6
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.86
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
605802,Waterloo Industrial Estate,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.8
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.34
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.44
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.37
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.02
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.53
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.27
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.17
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.27
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.37
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,24.7
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.52
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.98
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
605802,Waterloo Industrial Estate,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.65
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.3
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.53
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.29
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.62
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.35
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.14
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.57
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.3
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.63
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.37
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.31
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.7
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,24.5
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.56
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.59
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
605802,Waterloo Industrial Estate,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.27
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.24
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.24
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.23
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.4
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.23
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.75
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,24.4
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
605802,Waterloo Industrial Estate,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.76
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.77
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.29
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.8
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.05
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.49
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.11
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.77
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.6
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.55
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.46
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.23
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,24.2
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.74
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
605802,Waterloo Industrial Estate,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.17
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.91
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.34
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.46
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.21
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.51
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.8
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.37
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.6
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.72
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,23.9
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.86
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.18
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
605802,Waterloo Industrial Estate,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
