Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.57
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.25
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.52
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.83
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.14
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.39
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.38
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.14
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,23.7
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.68
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
605802,Waterloo Industrial Estate,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.35
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.22
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.13
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.63
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.29
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.44
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.84
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.3
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.8
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.41
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.04
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.97
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,23.8
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.94
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.12
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.19
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
605802,Waterloo Industrial Estate,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.45
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.16
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.61
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.53
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.24
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.45
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.91
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.49
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.25
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.03
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.84
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.24
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
605802,Waterloo Industrial Estate,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.72
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.52
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.19
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.17
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.81
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.03
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.16
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
605802,Waterloo Industrial Estate,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.14
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.76
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.15
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.45
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.71
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.78
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.69
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.42
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.92
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.85
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
605802,Waterloo Industrial Estate,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.93
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.97
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.74
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.7
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.92
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.2
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.77
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.3
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.6
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.16
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.17
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.05
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.02
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.5
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.65
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.18
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.82
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
605802,Waterloo Industrial Estate,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.1
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.54
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.21
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.72
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.01
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.92
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.93
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.12
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.52
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,24.0
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.47
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.61
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.01
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.54
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
605802,Waterloo Industrial Estate,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.36
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.07
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.66
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.49
