Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.95
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.19
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.41
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.06
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.03
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.23
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.18
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.8
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.3
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,23.8
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.66
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.61
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.08
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.24
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
605802,Waterloo Industrial Estate,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.09
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.65
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.96
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.37
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.22
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.84
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.23
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.83
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.45
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.84
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.9
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.84
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.31
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.58
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.46
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.1
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,23.7
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.48
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.12
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.12
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.88
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
605802,Waterloo Industrial Estate,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.24
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.95
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.4
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.39
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.98
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.23
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.5
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.77
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.62
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.49
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.23
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.47
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.09
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,23.4
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.73
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.73
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.48
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.74
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
605802,Waterloo Industrial Estate,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.94
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.13
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.36
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.86
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.03
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.89
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.24
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.66
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.59
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.7
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.48
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.48
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.2
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.2
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,23.2
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.95
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.89
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.48
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.37
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.24
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
605802,Waterloo Industrial Estate,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.41
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.38
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.45
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.46
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.11
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.96
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.46
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.1
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.42
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.97
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.39
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.47
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.8
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,22.9
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.79
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.17
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.55
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
605802,Waterloo Industrial Estate,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.79
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.74
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.56
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.33
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.7
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.66
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.8
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.92
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.91
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,22.8
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.13
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.01
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.28
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,86.63
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
605802,Waterloo Industrial Estate,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.76
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.8
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.65
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.46
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.23
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.06
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.9
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.1
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.02
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.32
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.7
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.05
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.19
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.86
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,22.8
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.61
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.58
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.18
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
605802,Waterloo Industrial Estate,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.22
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.6
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.34
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.47
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.18
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.2
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
