Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,22.9
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.32
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.03
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.64
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
605802,Waterloo Industrial Estate,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.85
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.84
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.6
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.91
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.68
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.06
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.98
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,22.9
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.83
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.98
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.64
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
605802,Waterloo Industrial Estate,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.01
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.36
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.2
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.61
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.45
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.42
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.74
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.27
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,22.9
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.62
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.57
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.11
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
605802,Waterloo Industrial Estate,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.18
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.83
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.9
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.08
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.39
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.93
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.2
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.43
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.09
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.98
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.55
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.8
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,22.7
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.81
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.46
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
605802,Waterloo Industrial Estate,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.18
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.96
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.11
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.98
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.86
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.82
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.4
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.93
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.35
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,22.5
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.08
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.96
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.69
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
605802,Waterloo Industrial Estate,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.98
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.72
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.76
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.24
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.18
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.11
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.52
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,22.2
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.42
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.69
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
605802,Waterloo Industrial Estate,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.4
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.66
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.18
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.82
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.53
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.68
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.26
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.35
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.18
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.48
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,22.0
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.17
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.93
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,92.04
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
605802,Waterloo Industrial Estate,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.64
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.01
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.96
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.25
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.29
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.78
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.34
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.54
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.79
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.37
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.36
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.54
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.2
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,160.3
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.49
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.36
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.44
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.62
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,99.61
