Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
605802,Waterloo Industrial Estate,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.47
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.84
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.7
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.3
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.82
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.18
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.54
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.66
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.79
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.75
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.28
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.7
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.83
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.66
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.91
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.76
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.01
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,104.17
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.6
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
605802,Waterloo Industrial Estate,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.85
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.12
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.09
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.62
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.48
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.86
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.9
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.8
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.65
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.39
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.09
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.65
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.67
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.9
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.3
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.7
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.72
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.58
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.61
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.61
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,78.77
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,99.12
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
605802,Waterloo Industrial Estate,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.32
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.41
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.45
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.21
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.41
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.1
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.85
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.25
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.86
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.15
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.4
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.4
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.1
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.61
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.71
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.32
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.43
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,99.06
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
605802,Waterloo Industrial Estate,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.65
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.69
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.09
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.96
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.36
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.05
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.1
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.99
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.02
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.9
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.84
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.22
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.61
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,79.92
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.13
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,97.4
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
605802,Waterloo Industrial Estate,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.99
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.41
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.94
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.43
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.72
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.09
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.22
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.18
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.28
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.5
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.9
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.02
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.7
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.9
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.6
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.87
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.68
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.33
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.27
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,101.27
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
605802,Waterloo Industrial Estate,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.35
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.32
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.53
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.6
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.42
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.79
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.6
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.5
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.85
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.99
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.7
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.27
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.83
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.19
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,176.2
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.2
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.49
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.56
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.45
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.79
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,90.11
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,104.69
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
605802,Waterloo Industrial Estate,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.82
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.3
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.36
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.88
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.39
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.09
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.6
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.2
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.7
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.22
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.17
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.22
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.36
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.1
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.3
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.6
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.37
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,89.38
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,85.45
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,109.57
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
605802,Waterloo Industrial Estate,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.11
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
