Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.43
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.42
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.3
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.94
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.55
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.22
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.3
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.41
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.9
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.14
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.91
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.18
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.75
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.79
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,79.15
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.49
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,99.1
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
605802,Waterloo Industrial Estate,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.68
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.25
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.48
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.1
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.9
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.64
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.4
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.9
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.78
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.02
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,56.9
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.72
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.63
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.8
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,95.65
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
605802,Waterloo Industrial Estate,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.19
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.89
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.63
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.84
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.76
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.81
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.8
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,183.4
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.23
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.97
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,63.2
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.69
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.58
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.31
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.05
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,100.33
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
605802,Waterloo Industrial Estate,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.29
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.98
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.68
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.34
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.25
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.72
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,184.7
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.1
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.85
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.84
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.24
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,77.14
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.24
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,105.04
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,193.5
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
605802,Waterloo Industrial Estate,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.33
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.15
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.21
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.44
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,58.3
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.92
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.41
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,91.85
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,190.9
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
605802,Waterloo Industrial Estate,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.65
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,82.49
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,198.1
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
605802,Waterloo Industrial Estate,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.35
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.87
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.58
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,84.2
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
605802,Waterloo Industrial Estate,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.46
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.07
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.76
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.95
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
