Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.22
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.49
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.48
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.86
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
605802,Waterloo Industrial Estate,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.46
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.29
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.61
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,59.3
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.44
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
605802,Waterloo Industrial Estate,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.49
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.09
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.48
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.46
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.95
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.8
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
605802,Waterloo Industrial Estate,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.26
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.88
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.82
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.55
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.68
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.12
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
605802,Waterloo Industrial Estate,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.06
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.63
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.78
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.63
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.34
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.22
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
605802,Waterloo Industrial Estate,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.46
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.94
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.12
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.58
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,69.82
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
605802,Waterloo Industrial Estate,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.32
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.14
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.99
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.07
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.24
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
605802,Waterloo Industrial Estate,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.02
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.68
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.99
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.09
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
