Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,72.96
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
605802,Waterloo Industrial Estate,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.47
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.78
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.96
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.08
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.87
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.8
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.22
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,73.5
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
605802,Waterloo Industrial Estate,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.06
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.5
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.3
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.83
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,64.1
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.64
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.06
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
605802,Waterloo Industrial Estate,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.81
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.57
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.53
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.35
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.3
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,70.13
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
605802,Waterloo Industrial Estate,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.34
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.09
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.0
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.42
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.86
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605802,Waterloo Industrial Estate,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.17
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.02
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.97
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.67
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.84
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,64.95
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
605802,Waterloo Industrial Estate,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.66
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.13
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.25
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.6
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.81
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.3
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
605802,Waterloo Industrial Estate,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.37
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.08
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.11
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.12
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,65.92
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
605802,Waterloo Industrial Estate,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
