Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.3
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.08
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.25
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.6
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.91
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605802,Waterloo Industrial Estate,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.07
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.53
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.75
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.85
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,65.84
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605802,Waterloo Industrial Estate,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.43
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.91
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.96
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.35
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,65.61
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
605802,Waterloo Industrial Estate,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.22
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.22
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.87
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,62.72
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
605802,Waterloo Industrial Estate,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.59
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.06
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.86
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.19
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.84
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
605802,Waterloo Industrial Estate,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.17
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.2
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.99
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.94
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
605802,Waterloo Industrial Estate,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.25
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.28
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.25
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.82
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
605802,Waterloo Industrial Estate,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.29
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.18
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.19
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.8
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
