Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.51
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.81
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605802,Waterloo Industrial Estate,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.38
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.97
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.97
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.28
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,59.7
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,66.82
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
605802,Waterloo Industrial Estate,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.35
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.54
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.64
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.4
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.68
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,66.76
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605802,Waterloo Industrial Estate,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.06
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.09
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.05
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.84
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
605802,Waterloo Industrial Estate,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.76
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.08
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.76
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,58.5
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.68
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,65.68
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605802,Waterloo Industrial Estate,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.9
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.25
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.88
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.33
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.77
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
605802,Waterloo Industrial Estate,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.81
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.24
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.72
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.56
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,65.44
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
605802,Waterloo Industrial Estate,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.74
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.01
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.55
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.98
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
