Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.39
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.1
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.79
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.73
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,20.7
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.2
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.23
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605802,Waterloo Industrial Estate,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.82
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.3
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.56
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.07
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,59.7
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,20.7
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,69.66
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
605802,Waterloo Industrial Estate,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.53
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.41
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.68
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.61
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,62.8
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,68.73
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
605802,Waterloo Industrial Estate,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.92
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.46
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.67
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.36
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.07
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605802,Waterloo Industrial Estate,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.24
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.36
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.63
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.91
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.48
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
605802,Waterloo Industrial Estate,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.71
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,73.4
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.6
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
605802,Waterloo Industrial Estate,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.6
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.62
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,66.4
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
605802,Waterloo Industrial Estate,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
