Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.6
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.35
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,62.7
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.05
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,69.41
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
605802,Waterloo Industrial Estate,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.75
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.48
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,62.9
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,68.98
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
605802,Waterloo Industrial Estate,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.15
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.99
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.05
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.01
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
605802,Waterloo Industrial Estate,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.5
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.62
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.35
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.74
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,69.9
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,69.48
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
605802,Waterloo Industrial Estate,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.7
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.62
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.0
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.27
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,75.1
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,70.47
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
605802,Waterloo Industrial Estate,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.86
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.8
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.82
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.03
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,63.6
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,19.3
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.71
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
605802,Waterloo Industrial Estate,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.21
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.0
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.91
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605802,Waterloo Industrial Estate,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.35
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.21
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.97
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
