Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
605802,Waterloo Industrial Estate,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.19
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.46
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
605802,Waterloo Industrial Estate,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.59
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.9
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.69
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.14
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
605802,Waterloo Industrial Estate,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.86
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.67
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.12
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
605802,Waterloo Industrial Estate,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.18
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.82
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605802,Waterloo Industrial Estate,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.77
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.15
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.78
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.8
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
605802,Waterloo Industrial Estate,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.46
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.34
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.3
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.31
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
605802,Waterloo Industrial Estate,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.5
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.49
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.87
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.05
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
