Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.69
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
605802,Waterloo Industrial Estate,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.87
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.23
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.45
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.71
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605802,Waterloo Industrial Estate,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.12
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.79
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.75
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605802,Waterloo Industrial Estate,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.61
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.33
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.1
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.94
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
605802,Waterloo Industrial Estate,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.94
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.7
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.41
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.55
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
605802,Waterloo Industrial Estate,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.34
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.99
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.1
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.64
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
605802,Waterloo Industrial Estate,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.18
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.22
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.72
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.75
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.66
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
605802,Waterloo Industrial Estate,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.5
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.77
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.96
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.61
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
