Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
605802,Waterloo Industrial Estate,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.09
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.6
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.72
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
605802,Waterloo Industrial Estate,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.12
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.55
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.76
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.85
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
605802,Waterloo Industrial Estate,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.0
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.34
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.62
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.46
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
605802,Waterloo Industrial Estate,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.79
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.73
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.97
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.45
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.88
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.25
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
605802,Waterloo Industrial Estate,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.93
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.64
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.81
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.41
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.69
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.81
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
605802,Waterloo Industrial Estate,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,25.15
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.36
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.72
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.93
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.42
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.9
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.2
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.24
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.26
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.24
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.51
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
605802,Waterloo Industrial Estate,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.5
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.05
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.59
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.21
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.22
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
605802,Waterloo Industrial Estate,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
