Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.87
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.12
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.88
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
605802,Waterloo Industrial Estate,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.53
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.59
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.26
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
605802,Waterloo Industrial Estate,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.53
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.55
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
605802,Waterloo Industrial Estate,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.32
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.84
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.64
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.42
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.64
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
605802,Waterloo Industrial Estate,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.45
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
605802,Waterloo Industrial Estate,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.71
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.7
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.16
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.98
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.1
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
605802,Waterloo Industrial Estate,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.64
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.22
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.72
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.47
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
605802,Waterloo Industrial Estate,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.9
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.45
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.67
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.54
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
