Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.69
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
605802,Waterloo Industrial Estate,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.4
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.87
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.7
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.83
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605802,Waterloo Industrial Estate,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.87
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.18
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
605802,Waterloo Industrial Estate,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.22
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.28
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605802,Waterloo Industrial Estate,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
605802,Waterloo Industrial Estate,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605802,Waterloo Industrial Estate,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.89
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.68
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.47
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605802,Waterloo Industrial Estate,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.02
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.84
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.06
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.84
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
