Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.2
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.14
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
605802,Waterloo Industrial Estate,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.46
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.98
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.67
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.28
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.58
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.11
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
605802,Waterloo Industrial Estate,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.92
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.83
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.37
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.77
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.26
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.38
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.73
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.82
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.98
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
605802,Waterloo Industrial Estate,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.96
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.28
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.93
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.22
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.94
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
605802,Waterloo Industrial Estate,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.07
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.87
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.76
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.75
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.81
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,21.7
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.29
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.33
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.44
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
605802,Waterloo Industrial Estate,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,50.9
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.44
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.57
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.04
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.68
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.85
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.32
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,21.9
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.33
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.84
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.69
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
605802,Waterloo Industrial Estate,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.73
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.5
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.1
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.79
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.27
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,161.4
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.2
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.79
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.74
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
605802,Waterloo Industrial Estate,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.71
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.01
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.15
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.9
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.16
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.1
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,67.3
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,21.9
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.63
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.05
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
605802,Waterloo Industrial Estate,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
