Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.55
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.97
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.91
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.91
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,21.7
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.24
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
605802,Waterloo Industrial Estate,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.97
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.73
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.2
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.85
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.12
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.69
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.77
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.25
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.02
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.8
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.21
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.2
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.59
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
605802,Waterloo Industrial Estate,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.63
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.35
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.01
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.37
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.59
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.01
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.87
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.91
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.8
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,86.37
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
605802,Waterloo Industrial Estate,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.25
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.71
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.02
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.41
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.69
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.56
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.2
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.16
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.92
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.36
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,58.5
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.9
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.24
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.7
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.58
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.77
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
605802,Waterloo Industrial Estate,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.93
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.39
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.12
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.63
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.15
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.68
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.38
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.14
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.93
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.3
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.24
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.06
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.36
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.12
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.93
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.62
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
605802,Waterloo Industrial Estate,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.33
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.72
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.54
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.04
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.7
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.9
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.29
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.39
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.74
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.79
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.16
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.1
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.4
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.6
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.78
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.14
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.46
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.06
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
605802,Waterloo Industrial Estate,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.16
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.57
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.0
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.57
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.03
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.1
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.6
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.08
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.07
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.45
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.18
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.96
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.3
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.5
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.16
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.48
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.68
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.27
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.23
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.6
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
605802,Waterloo Industrial Estate,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.92
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.84
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.55
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.16
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.92
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.79
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.8
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
