Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.19
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.37
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.32
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.18
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.59
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.08
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.97
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.54
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.81
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.28
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.63
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,95.65
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
605802,Waterloo Industrial Estate,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.54
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.29
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.7
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.51
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.98
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.29
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.71
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.86
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.16
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.89
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.27
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.57
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.4
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.33
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.46
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.82
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.2
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,86.03
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
605802,Waterloo Industrial Estate,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.76
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.52
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.11
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.1
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.67
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.03
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.06
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.23
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.81
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.09
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.7
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,20.7
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.1
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.01
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.34
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,91.2
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
605802,Waterloo Industrial Estate,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.8
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.21
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.05
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.28
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.17
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.16
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.62
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.68
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.5
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.75
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.14
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,163.6
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.15
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.55
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.31
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.83
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,90.71
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
605802,Waterloo Industrial Estate,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.6
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.44
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.64
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.33
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.67
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.59
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.75
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.82
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.26
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.71
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.9
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.05
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.28
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.69
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.85
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.96
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.45
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
605802,Waterloo Industrial Estate,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.73
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.76
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.53
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.11
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.62
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.5
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.0
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.83
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.55
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.83
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.83
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.9
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.7
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.52
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
605802,Waterloo Industrial Estate,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.66
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.0
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.1
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.18
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.01
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.94
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.93
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.47
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.27
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.9
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.05
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.42
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.42
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.4
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.6
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.48
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.31
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.56
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.78
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.45
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
605802,Waterloo Industrial Estate,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.9
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.87
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.15
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.41
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.76
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.03
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.4
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
