Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.73
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.74
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.38
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,90.55
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
605802,Waterloo Industrial Estate,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.88
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.28
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.47
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.56
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.74
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.11
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.4
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.72
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.44
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.57
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.75
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,67.0
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.7
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,21.7
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.17
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,87.28
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,81.8
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,108.65
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
605802,Waterloo Industrial Estate,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.8
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.54
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.56
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.53
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.9
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.46
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.07
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,79.52
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.74
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.81
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
605802,Waterloo Industrial Estate,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.37
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.32
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.2
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.92
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.16
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.18
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,21.8
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.17
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
605802,Waterloo Industrial Estate,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.51
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.74
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.69
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.19
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.41
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.1
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.97
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,21.7
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.28
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
605802,Waterloo Industrial Estate,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.56
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.64
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.55
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.34
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.08
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.44
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.88
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.43
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.45
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.39
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.15
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.2
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.62
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
605802,Waterloo Industrial Estate,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.35
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.57
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.42
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.88
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.67
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.21
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.55
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.22
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.29
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.34
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.71
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.46
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.8
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.21
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.28
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
605802,Waterloo Industrial Estate,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.64
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.3
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.37
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.21
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.24
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.8
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.92
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.04
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.39
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.79
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.13
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.3
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.04
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.95
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.6
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.22
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.13
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
605802,Waterloo Industrial Estate,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
